Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.98
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
511320,Abercynon St Westmoors,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
511320,Abercynon St Westmoors,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
511320,Abercynon St Westmoors,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
511320,Abercynon St Westmoors,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
