Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.16
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
511320,Abercynon St Westmoors,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
511320,Abercynon St Westmoors,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
511320,Abercynon St Westmoors,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
511320,Abercynon St Westmoors,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
511320,Abercynon St Westmoors,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
