Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
511320,Abercynon St Westmoors,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
511320,Abercynon St Westmoors,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
511320,Abercynon St Westmoors,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
511320,Abercynon St Westmoors,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
