Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.09
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
511320,Abercynon St Westmoors,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
511320,Abercynon St Westmoors,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
511320,Abercynon St Westmoors,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.87
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
511320,Abercynon St Westmoors,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
511320,Abercynon St Westmoors,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
511320,Abercynon St Westmoors,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
511320,Abercynon St Westmoors,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
