Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
511320,Abercynon St Westmoors,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
511320,Abercynon St Westmoors,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
511320,Abercynon St Westmoors,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
511320,Abercynon St Westmoors,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
511320,Abercynon St Westmoors,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
511320,Abercynon St Westmoors,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
511320,Abercynon St Westmoors,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
511320,Abercynon St Westmoors,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
511320,Abercynon St Westmoors,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
