Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
511320,Abercynon St Westmoors,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.49
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.35
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
511320,Abercynon St Westmoors,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
511320,Abercynon St Westmoors,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
511320,Abercynon St Westmoors,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
