Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.63
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
511320,Abercynon St Westmoors,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.05
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.97
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
511320,Abercynon St Westmoors,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.04
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
511320,Abercynon St Westmoors,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.35
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
511320,Abercynon St Westmoors,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
511320,Abercynon St Westmoors,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
511320,Abercynon St Westmoors,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.97
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
