Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
511320,Abercynon St Westmoors,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.46
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
511320,Abercynon St Westmoors,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.11
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
511320,Abercynon St Westmoors,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.32
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.39
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511320,Abercynon St Westmoors,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.46
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511320,Abercynon St Westmoors,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
