Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.71
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511320,Abercynon St Westmoors,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.86
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.75
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.09
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511320,Abercynon St Westmoors,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.44
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.59
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
511320,Abercynon St Westmoors,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511320,Abercynon St Westmoors,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
