Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511320,Abercynon St Westmoors,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
511320,Abercynon St Westmoors,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511320,Abercynon St Westmoors,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
511320,Abercynon St Westmoors,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
511320,Abercynon St Westmoors,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
511320,Abercynon St Westmoors,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
511320,Abercynon St Westmoors,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
511320,Abercynon St Westmoors,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.84
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
