Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
511320,Abercynon St Westmoors,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
511320,Abercynon St Westmoors,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.55
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
511320,Abercynon St Westmoors,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.16
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
511320,Abercynon St Westmoors,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
511320,Abercynon St Westmoors,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
511320,Abercynon St Westmoors,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
511320,Abercynon St Westmoors,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
