Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
511320,Abercynon St Westmoors,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
511320,Abercynon St Westmoors,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
511320,Abercynon St Westmoors,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
511320,Abercynon St Westmoors,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
511320,Abercynon St Westmoors,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.53
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
511320,Abercynon St Westmoors,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
