Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.46
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
511320,Abercynon St Westmoors,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
511320,Abercynon St Westmoors,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
511320,Abercynon St Westmoors,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
511320,Abercynon St Westmoors,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
511320,Abercynon St Westmoors,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
511320,Abercynon St Westmoors,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
511320,Abercynon St Westmoors,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.53
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
