Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
511320,Abercynon St Westmoors,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
511320,Abercynon St Westmoors,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.55
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
511320,Abercynon St Westmoors,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
511320,Abercynon St Westmoors,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.36
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.51
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
511320,Abercynon St Westmoors,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
511320,Abercynon St Westmoors,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.51
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
511320,Abercynon St Westmoors,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
