Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
511320,Abercynon St Westmoors,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
511320,Abercynon St Westmoors,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
511320,Abercynon St Westmoors,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
511320,Abercynon St Westmoors,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
511320,Abercynon St Westmoors,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
511320,Abercynon St Westmoors,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
