Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
511320,Abercynon St Westmoors,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.37
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
511320,Abercynon St Westmoors,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
511320,Abercynon St Westmoors,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.67
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
