Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511320,Abercynon St Westmoors,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
511320,Abercynon St Westmoors,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
511320,Abercynon St Westmoors,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
511320,Abercynon St Westmoors,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
511320,Abercynon St Westmoors,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
