Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
511320,Abercynon St Westmoors,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
511320,Abercynon St Westmoors,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
511320,Abercynon St Westmoors,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
511320,Abercynon St Westmoors,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.49
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.38
