Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.97
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.07
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
511320,Abercynon St Westmoors,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.88
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
511320,Abercynon St Westmoors,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.79
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.65
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.29
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
511320,Abercynon St Westmoors,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.43
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,11.19
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,15.56
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,12.84
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
