Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
511320,Abercynon St Westmoors,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,10.32
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511320,Abercynon St Westmoors,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.3
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,10.51
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.71
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
511320,Abercynon St Westmoors,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,10.13
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,10.38
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511320,Abercynon St Westmoors,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.54
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.11
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.6
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
