Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.37
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
511320,Abercynon St Westmoors,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.25
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511320,Abercynon St Westmoors,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.9
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
511320,Abercynon St Westmoors,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.43
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.71
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
511320,Abercynon St Westmoors,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511320,Abercynon St Westmoors,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.03
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.74
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511320,Abercynon St Westmoors,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
