Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.17
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.77
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511320,Abercynon St Westmoors,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511320,Abercynon St Westmoors,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.82
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511320,Abercynon St Westmoors,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.38
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.34
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
