Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
511320,Abercynon St Westmoors,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511320,Abercynon St Westmoors,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511320,Abercynon St Westmoors,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511320,Abercynon St Westmoors,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.86
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511320,Abercynon St Westmoors,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
