Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.65
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.91
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511320,Abercynon St Westmoors,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511320,Abercynon St Westmoors,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
511320,Abercynon St Westmoors,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.31
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.18
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511320,Abercynon St Westmoors,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511320,Abercynon St Westmoors,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
