Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
511320,Abercynon St Westmoors,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511320,Abercynon St Westmoors,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
511320,Abercynon St Westmoors,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
511320,Abercynon St Westmoors,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
511320,Abercynon St Westmoors,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
