Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
511320,Abercynon St Westmoors,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
511320,Abercynon St Westmoors,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.51
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
511320,Abercynon St Westmoors,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.68
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
511320,Abercynon St Westmoors,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
