Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.02
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
511320,Abercynon St Westmoors,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.15
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.26
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
511320,Abercynon St Westmoors,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.94
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.06
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
511320,Abercynon St Westmoors,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.24
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
511320,Abercynon St Westmoors,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.72
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
511320,Abercynon St Westmoors,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
