Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.12
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
511320,Abercynon St Westmoors,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
511320,Abercynon St Westmoors,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
511320,Abercynon St Westmoors,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
511320,Abercynon St Westmoors,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.23
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
511320,Abercynon St Westmoors,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.04
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
