Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
511320,Abercynon St Westmoors,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.61
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.56
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
511320,Abercynon St Westmoors,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.23
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
511320,Abercynon St Westmoors,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
511320,Abercynon St Westmoors,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
511320,Abercynon St Westmoors,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
511320,Abercynon St Westmoors,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
511320,Abercynon St Westmoors,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
