Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
511320,Abercynon St Westmoors,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
511320,Abercynon St Westmoors,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.27
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
511320,Abercynon St Westmoors,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
511320,Abercynon St Westmoors,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
511320,Abercynon St Westmoors,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
511320,Abercynon St Westmoors,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
511320,Abercynon St Westmoors,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
511320,Abercynon St Westmoors,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
