Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.93
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
511320,Abercynon St Westmoors,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
511320,Abercynon St Westmoors,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
511320,Abercynon St Westmoors,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
511320,Abercynon St Westmoors,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
511320,Abercynon St Westmoors,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.42
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
511320,Abercynon St Westmoors,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511320,Abercynon St Westmoors,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
