Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511320,Abercynon St Westmoors,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.86
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511320,Abercynon St Westmoors,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
511320,Abercynon St Westmoors,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
511320,Abercynon St Westmoors,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
