Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511320,Abercynon St Westmoors,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511320,Abercynon St Westmoors,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
511320,Abercynon St Westmoors,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
511320,Abercynon St Westmoors,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.79
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
511320,Abercynon St Westmoors,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.87
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
511320,Abercynon St Westmoors,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
