Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511320,Abercynon St Westmoors,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
511320,Abercynon St Westmoors,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
511320,Abercynon St Westmoors,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
511320,Abercynon St Westmoors,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
511320,Abercynon St Westmoors,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.51
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
511320,Abercynon St Westmoors,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
511320,Abercynon St Westmoors,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
511320,Abercynon St Westmoors,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
