Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
511320,Abercynon St Westmoors,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
511320,Abercynon St Westmoors,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
511320,Abercynon St Westmoors,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
511320,Abercynon St Westmoors,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.18
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.73
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.07
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
