Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
511320,Abercynon St Westmoors,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.75
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
511320,Abercynon St Westmoors,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
511320,Abercynon St Westmoors,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.85
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
511320,Abercynon St Westmoors,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.15
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.63
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
511320,Abercynon St Westmoors,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
511320,Abercynon St Westmoors,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.27
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
