Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.46
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.69
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.79
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
511320,Abercynon St Westmoors,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.08
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
511320,Abercynon St Westmoors,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
