Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.65
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
511320,Abercynon St Westmoors,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.98
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
511320,Abercynon St Westmoors,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511320,Abercynon St Westmoors,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.18
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
511320,Abercynon St Westmoors,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
511320,Abercynon St Westmoors,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511320,Abercynon St Westmoors,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.2
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
