Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511320,Abercynon St Westmoors,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.38
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.95
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511320,Abercynon St Westmoors,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.69
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.84
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511320,Abercynon St Westmoors,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.9
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
511320,Abercynon St Westmoors,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.98
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.56
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511320,Abercynon St Westmoors,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.21
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.16
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511320,Abercynon St Westmoors,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
