Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.94
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511320,Abercynon St Westmoors,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511320,Abercynon St Westmoors,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.75
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.34
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511320,Abercynon St Westmoors,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.51
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.92
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.21
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.49
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
