Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511320,Abercynon St Westmoors,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.45
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511320,Abercynon St Westmoors,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.05
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511320,Abercynon St Westmoors,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.76
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511320,Abercynon St Westmoors,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.02
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511320,Abercynon St Westmoors,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
511320,Abercynon St Westmoors,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.78
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.11
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.66
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
