Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.87
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.62
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.8
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
511320,Abercynon St Westmoors,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.07
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.07
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
511320,Abercynon St Westmoors,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.7
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.26
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.07
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.44
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
511320,Abercynon St Westmoors,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
