Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.76
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
511320,Abercynon St Westmoors,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.67
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
511320,Abercynon St Westmoors,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.72
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
511320,Abercynon St Westmoors,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
511320,Abercynon St Westmoors,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.24
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
511320,Abercynon St Westmoors,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.89
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
511320,Abercynon St Westmoors,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
