Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
511320,Abercynon St Westmoors,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
511320,Abercynon St Westmoors,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
511320,Abercynon St Westmoors,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
511320,Abercynon St Westmoors,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.2
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.34
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.26
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.8
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
511320,Abercynon St Westmoors,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
511320,Abercynon St Westmoors,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
