Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
511320,Abercynon St Westmoors,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.02
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
511320,Abercynon St Westmoors,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.69
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.35
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
511320,Abercynon St Westmoors,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
511320,Abercynon St Westmoors,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.19
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
511320,Abercynon St Westmoors,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.59
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
511320,Abercynon St Westmoors,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
511320,Abercynon St Westmoors,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.22
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
511320,Abercynon St Westmoors,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.42
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
511320,Abercynon St Westmoors,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
