Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
511320,Abercynon St Westmoors,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
511320,Abercynon St Westmoors,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.51
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.11
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
511320,Abercynon St Westmoors,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.48
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
511320,Abercynon St Westmoors,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.77
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
511320,Abercynon St Westmoors,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.45
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.51
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
511320,Abercynon St Westmoors,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
