Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
511320,Abercynon St Westmoors,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.87
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
511320,Abercynon St Westmoors,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
511320,Abercynon St Westmoors,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
511320,Abercynon St Westmoors,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
