Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
511320,Abercynon St Westmoors,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511320,Abercynon St Westmoors,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
511320,Abercynon St Westmoors,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
511320,Abercynon St Westmoors,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.69
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.41
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.11
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
