Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.01
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.53
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.85
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
511320,Abercynon St Westmoors,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.12
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
511320,Abercynon St Westmoors,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
511320,Abercynon St Westmoors,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511320,Abercynon St Westmoors,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
