Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511320,Abercynon St Westmoors,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
511320,Abercynon St Westmoors,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.48
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
511320,Abercynon St Westmoors,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511320,Abercynon St Westmoors,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511320,Abercynon St Westmoors,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
511320,Abercynon St Westmoors,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.14
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
