Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
511320,Abercynon St Westmoors,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.76
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,10.11
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
511320,Abercynon St Westmoors,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,10.57
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.94
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
511320,Abercynon St Westmoors,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.38
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
511320,Abercynon St Westmoors,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.63
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.24
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
511320,Abercynon St Westmoors,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.1
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
