Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.77
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.58
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
511320,Abercynon St Westmoors,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.74
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
511320,Abercynon St Westmoors,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.32
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511320,Abercynon St Westmoors,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.84
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.75
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
511320,Abercynon St Westmoors,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
