Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.75
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
511320,Abercynon St Westmoors,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.22
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
511320,Abercynon St Westmoors,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,10.61
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511320,Abercynon St Westmoors,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,10.07
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.63
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
511320,Abercynon St Westmoors,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.93
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,10.12
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511320,Abercynon St Westmoors,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.09
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.93
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
511320,Abercynon St Westmoors,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.25
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511320,Abercynon St Westmoors,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.22
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
