Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
511320,Abercynon St Westmoors,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.98
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.59
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
511320,Abercynon St Westmoors,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.57
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.2
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.64
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
511320,Abercynon St Westmoors,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.48
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.86
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511320,Abercynon St Westmoors,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.84
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.64
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
