Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,10.82
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.48
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511320,Abercynon St Westmoors,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.3
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.85
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511320,Abercynon St Westmoors,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.01
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511320,Abercynon St Westmoors,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.18
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.65
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511320,Abercynon St Westmoors,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.29
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.94
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.66
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511320,Abercynon St Westmoors,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
