Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.68
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511320,Abercynon St Westmoors,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.91
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511320,Abercynon St Westmoors,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.39
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.85
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.87
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.74
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.42
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.82
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.21
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.78
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.08
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.72
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
511320,Abercynon St Westmoors,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
