Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
511320,Abercynon St Westmoors,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
511320,Abercynon St Westmoors,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.39
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.11
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
511320,Abercynon St Westmoors,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.98
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511320,Abercynon St Westmoors,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.22
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.21
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
511320,Abercynon St Westmoors,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,9.06
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.63
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511320,Abercynon St Westmoors,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
