Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.4
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.96
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
511320,Abercynon St Westmoors,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
511320,Abercynon St Westmoors,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.86
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
511320,Abercynon St Westmoors,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.32
