Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.48
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
511320,Abercynon St Westmoors,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.49
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
511320,Abercynon St Westmoors,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
511320,Abercynon St Westmoors,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
