Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
511320,Abercynon St Westmoors,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
511320,Abercynon St Westmoors,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
511320,Abercynon St Westmoors,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
511320,Abercynon St Westmoors,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
511320,Abercynon St Westmoors,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
511320,Abercynon St Westmoors,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
511320,Abercynon St Westmoors,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
511320,Abercynon St Westmoors,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
