Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
511320,Abercynon St Westmoors,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
511320,Abercynon St Westmoors,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
511320,Abercynon St Westmoors,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.48
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
511320,Abercynon St Westmoors,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.33
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
511320,Abercynon St Westmoors,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
511320,Abercynon St Westmoors,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
511320,Abercynon St Westmoors,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
511320,Abercynon St Westmoors,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.7
