Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
511320,Abercynon St Westmoors,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
511320,Abercynon St Westmoors,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
511320,Abercynon St Westmoors,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
511320,Abercynon St Westmoors,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.33
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
511320,Abercynon St Westmoors,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.72
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
511320,Abercynon St Westmoors,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
511320,Abercynon St Westmoors,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
511320,Abercynon St Westmoors,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
