Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
511320,Abercynon St Westmoors,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511320,Abercynon St Westmoors,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.25
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
511320,Abercynon St Westmoors,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
511320,Abercynon St Westmoors,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
