Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
511320,Abercynon St Westmoors,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
511320,Abercynon St Westmoors,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511320,Abercynon St Westmoors,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
511320,Abercynon St Westmoors,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
511320,Abercynon St Westmoors,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
